Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
