Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532545,Water Board Llantarnam,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532545,Water Board Llantarnam,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
