Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532545,Water Board Llantarnam,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
