Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532545,Water Board Llantarnam,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
