Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532545,Water Board Llantarnam,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532545,Water Board Llantarnam,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532545,Water Board Llantarnam,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532545,Water Board Llantarnam,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532545,Water Board Llantarnam,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532545,Water Board Llantarnam,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
