Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532545,Water Board Llantarnam,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532545,Water Board Llantarnam,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532545,Water Board Llantarnam,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
