Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
532545,Water Board Llantarnam,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
