Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
