Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
