Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
