Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532545,Water Board Llantarnam,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532545,Water Board Llantarnam,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532545,Water Board Llantarnam,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
