Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532545,Water Board Llantarnam,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532545,Water Board Llantarnam,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
