Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
