Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532545,Water Board Llantarnam,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
