Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
