Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
