Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532545,Water Board Llantarnam,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532545,Water Board Llantarnam,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
