Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532545,Water Board Llantarnam,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
