Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
