Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
