Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
