Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532545,Water Board Llantarnam,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
