Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532545,Water Board Llantarnam,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532545,Water Board Llantarnam,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532545,Water Board Llantarnam,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532545,Water Board Llantarnam,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
532545,Water Board Llantarnam,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532545,Water Board Llantarnam,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532545,Water Board Llantarnam,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,32.5
