Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532545,Water Board Llantarnam,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
532545,Water Board Llantarnam,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532545,Water Board Llantarnam,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532545,Water Board Llantarnam,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532545,Water Board Llantarnam,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532545,Water Board Llantarnam,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
