Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532545,Water Board Llantarnam,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532545,Water Board Llantarnam,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
