Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
