Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
