Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
