Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.5
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
