Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.7
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
