Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
