Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
