Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
