Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532545,Water Board Llantarnam,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532545,Water Board Llantarnam,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
