Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532545,Water Board Llantarnam,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532545,Water Board Llantarnam,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
532545,Water Board Llantarnam,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532545,Water Board Llantarnam,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532545,Water Board Llantarnam,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532545,Water Board Llantarnam,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
