Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
