Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
