Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
