Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
