Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.6
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
