Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.7
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.9
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.0
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.1
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.2
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
