Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.3
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
